Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
