Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.68
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.82
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.78
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.29
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.3
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.07
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.01
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.98
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.76
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.95
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
