Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.35
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.23
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.99
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.21
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.85
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.11
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.36
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
