Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.42
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.67
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.15
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.35
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.07
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
