Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
