Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
