Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.21
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.13
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.1
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.47
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.08
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.57
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.76
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.64
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.59
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.9
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722466,Middle Leaford - Stechford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.41
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.61
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722466,Middle Leaford - Stechford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.59
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.46
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
