Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.99
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.32
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.43
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.95
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.72
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.5
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.74
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.95
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.82
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722466,Middle Leaford - Stechford,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722466,Middle Leaford - Stechford,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
