Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
