Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
