Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.73
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.71
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.9
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722466,Middle Leaford - Stechford,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.65
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.56
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.5
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722466,Middle Leaford - Stechford,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.27
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.47
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.1
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722466,Middle Leaford - Stechford,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.15
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.57
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.7
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722466,Middle Leaford - Stechford,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.61
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.5
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722466,Middle Leaford - Stechford,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.8
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.4
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722466,Middle Leaford - Stechford,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.71
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.15
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.44
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.72
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.53
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.35
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.16
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.6
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722466,Middle Leaford - Stechford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.29
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.44
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.71
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.2
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.6
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722466,Middle Leaford - Stechford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.48
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.04
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
