Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722466,Middle Leaford - Stechford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.4
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722466,Middle Leaford - Stechford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.08
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.57
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.65
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.19
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.99
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.02
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.62
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.13
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.04
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.78
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.6
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.14
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.37
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.55
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.35
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.79
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.48
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722466,Middle Leaford - Stechford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.33
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
