Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722466,Middle Leaford - Stechford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.79
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722466,Middle Leaford - Stechford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.28
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.02
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.05
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.66
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722466,Middle Leaford - Stechford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.95
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.3
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.34
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.9
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.17
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.55
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.4
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.98
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.21
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.18
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.05
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.79
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.62
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722466,Middle Leaford - Stechford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.66
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
