Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.02
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.8
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722466,Middle Leaford - Stechford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.84
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.51
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.32
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.69
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.49
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.0
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722466,Middle Leaford - Stechford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.36
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.56
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.92
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.89
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.07
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722466,Middle Leaford - Stechford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.92
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
