Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.26
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.62
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.2
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.33
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.81
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.21
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.34
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.08
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.97
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.6
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.34
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.8
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.04
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.4
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.1
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.47
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.92
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
