Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.9
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.31
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.11
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.94
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.52
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.67
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
