Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
