Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
