Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.24
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.3
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.41
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.61
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.41
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.13
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.87
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.71
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.5
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722466,Middle Leaford - Stechford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.77
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.91
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.54
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.8
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.6
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722466,Middle Leaford - Stechford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.77
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.22
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.5
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.7
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.7
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722466,Middle Leaford - Stechford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.93
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,53.0
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.7
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.78
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.62
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.3
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.8
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722466,Middle Leaford - Stechford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.38
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.91
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.5
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.83
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.84
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.6
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,26.2
