Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722466,Middle Leaford - Stechford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.95
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.04
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.39
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.7
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722466,Middle Leaford - Stechford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.49
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.27
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.07
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.87
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.93
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.6
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.49
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.71
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.47
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.3
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
