Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.79
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.52
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
