Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.77
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.39
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.04
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.67
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.88
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.81
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
