Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
