Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.66
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.6
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.12
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.37
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.3
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.49
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.7
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.63
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.0
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.07
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.6
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.88
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.52
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.9
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.92
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.85
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722466,Middle Leaford - Stechford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.79
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.14
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.2
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722466,Middle Leaford - Stechford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.3
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.75
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.0
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722466,Middle Leaford - Stechford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.11
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.28
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.28
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.4
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722466,Middle Leaford - Stechford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.53
