Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.47
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.97
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.7
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.82
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.59
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.91
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.6
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.1
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.0
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.3
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.43
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.18
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.4
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.3
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.55
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.8
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.0
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722466,Middle Leaford - Stechford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.57
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.32
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722466,Middle Leaford - Stechford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.29
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.5
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.02
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.1
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.0
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.05
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.83
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.2
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.42
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.06
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.1
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.3
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.76
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.08
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.11
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.13
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.61
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.11
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
