Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.43
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.97
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.34
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.72
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.4
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.86
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.6
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.82
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
722466,Middle Leaford - Stechford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
