Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.75
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
