Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
