Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
