Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.81
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
