Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.73
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.1
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.27
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.2
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.54
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.77
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.4
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.0
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.75
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.75
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.69
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.3
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.41
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.28
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.21
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.05
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.77
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.28
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.38
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.7
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.8
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722466,Middle Leaford - Stechford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.64
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.21
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.61
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.0
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.5
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722466,Middle Leaford - Stechford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
