Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.17
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.93
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.0
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722466,Middle Leaford - Stechford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.1
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.73
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.84
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.3
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.4
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722466,Middle Leaford - Stechford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.67
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.87
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.77
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.35
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.35
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.59
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.33
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.12
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.3
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.83
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.53
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.3
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.2
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722466,Middle Leaford - Stechford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.74
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.2
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722466,Middle Leaford - Stechford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.62
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.63
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.4
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.31
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.43
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.66
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.49
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.94
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.9
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
