Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.16
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.66
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.3
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.3
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.06
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.1
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.83
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.57
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.6
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.86
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722466,Middle Leaford - Stechford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.33
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.12
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.9
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.0
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.7
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.45
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.0
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.38
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.9
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.24
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.3
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.2
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.43
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.66
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.53
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
