Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.25
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.91
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.67
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.83
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.84
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.29
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.61
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.28
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.83
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.67
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.86
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.09
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.13
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.64
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
