Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.35
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.49
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.91
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.38
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.78
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.5
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.31
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.9
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.91
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.59
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.08
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.12
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.56
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.78
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.63
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.47
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722466,Middle Leaford - Stechford,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
