Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,13.9
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,13.9
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,13.8
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,13.9
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,14.2
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,14.3
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,14.5
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
