Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.09
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722466,Middle Leaford - Stechford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.76
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.5
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.06
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.3
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.86
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.99
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.23
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.6
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.7
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722466,Middle Leaford - Stechford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.15
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.41
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722466,Middle Leaford - Stechford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.98
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.8
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
