Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.98
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.56
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.92
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.16
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
