Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722466,Middle Leaford - Stechford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.17
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.01
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.3
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722466,Middle Leaford - Stechford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.11
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.51
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.44
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.68
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.05
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.57
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
