Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,12.6
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,12.4
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,12.2
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,12.0
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,11.8
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,11.7
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,11.5
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,11.6
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,11.5
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,11.5
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,11.8
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,12.1
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,12.1
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
