Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.71
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.8
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.89
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.65
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.7
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722466,Middle Leaford - Stechford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.91
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722466,Middle Leaford - Stechford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.93
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.27
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
