Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.62
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.56
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.59
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.76
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.57
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.1
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.0
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722466,Middle Leaford - Stechford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.31
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.48
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.7
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722466,Middle Leaford - Stechford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.09
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.37
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.53
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.2
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722466,Middle Leaford - Stechford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.69
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.69
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.2
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722466,Middle Leaford - Stechford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.61
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.75
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722466,Middle Leaford - Stechford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
