Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.41
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.51
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.28
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.39
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.2
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
