Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,14.3
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,14.6
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,14.5
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,14.3
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,14.6
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,14.7
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
