Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
