Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
722466,Middle Leaford - Stechford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.67
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722466,Middle Leaford - Stechford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.31
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.73
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.3
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.91
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.72
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.9
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.28
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.25
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.06
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.82
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.0
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.99
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.75
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722466,Middle Leaford - Stechford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.23
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.22
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.2
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.63
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.09
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.37
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.17
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.1
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.17
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.64
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.86
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.6
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.39
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.6
722466,Middle Leaford - Stechford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
