Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.54
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.13
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
