Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
