Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.37
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.16
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.46
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
