Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.27
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.28
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.2
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722466,Middle Leaford - Stechford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.47
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.31
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.0
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722466,Middle Leaford - Stechford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.42
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.71
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.4
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.84
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.54
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.33
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.37
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
