Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
