Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
