Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
