Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
