Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
