Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.48
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.99
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.06
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.81
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.31
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
