Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
