Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
