Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,14.5
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,14.2
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
