Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.42
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.8
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.69
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.36
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.9
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722466,Middle Leaford - Stechford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.07
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.02
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.1
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.2
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722466,Middle Leaford - Stechford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
