Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.82
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.54
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.72
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.95
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.1
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.43
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.71
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.05
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.9
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.8
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.25
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.49
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.49
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.67
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
