Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.78
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
