Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,13.9
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,13.9
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,13.9
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,14.0
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,14.2
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,14.3
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,14.5
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
