Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.16
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.39
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.9
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722466,Middle Leaford - Stechford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.31
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722466,Middle Leaford - Stechford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.48
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.67
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.46
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.1
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.63
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.5
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
